Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
432939,Polruan Shipyard,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
432939,Polruan Shipyard,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
432939,Polruan Shipyard,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
432939,Polruan Shipyard,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.68
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
432939,Polruan Shipyard,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.92
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
432939,Polruan Shipyard,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.33
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.49
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.49
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
432939,Polruan Shipyard,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
432939,Polruan Shipyard,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
