Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.78
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
432939,Polruan Shipyard,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
432939,Polruan Shipyard,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
432939,Polruan Shipyard,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
432939,Polruan Shipyard,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.94
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
432939,Polruan Shipyard,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
432939,Polruan Shipyard,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.91
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.74
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.54
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
