Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
432939,Polruan Shipyard,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.06
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.28
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.16
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.63
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.99
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
432939,Polruan Shipyard,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.55
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.42
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.24
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.43
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
432939,Polruan Shipyard,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.34
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.1
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.81
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
432939,Polruan Shipyard,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.88
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.05
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
432939,Polruan Shipyard,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.14
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.62
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
432939,Polruan Shipyard,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.06
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.8
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
432939,Polruan Shipyard,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.74
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.18
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
432939,Polruan Shipyard,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
