Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.45
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.95
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
432939,Polruan Shipyard,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.39
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.64
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,124.1
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.86
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.4
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
432939,Polruan Shipyard,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.05
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.73
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.73
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
432939,Polruan Shipyard,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.56
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.38
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
432939,Polruan Shipyard,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.54
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,102.6
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,137.1
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.53
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
432939,Polruan Shipyard,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.3
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.71
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,92.1
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,130.6
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.89
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
432939,Polruan Shipyard,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.77
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.53
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.54
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.66
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
432939,Polruan Shipyard,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.45
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.03
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.15
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
432939,Polruan Shipyard,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.22
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
