Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
432939,Polruan Shipyard,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.33
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.19
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.89
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.65
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
432939,Polruan Shipyard,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.91
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.03
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
432939,Polruan Shipyard,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.57
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
432939,Polruan Shipyard,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.47
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
432939,Polruan Shipyard,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
432939,Polruan Shipyard,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.48
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.69
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
432939,Polruan Shipyard,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.68
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
432939,Polruan Shipyard,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.23
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
