Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
432939,Polruan Shipyard,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
432939,Polruan Shipyard,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
432939,Polruan Shipyard,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.7
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
432939,Polruan Shipyard,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
432939,Polruan Shipyard,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.57
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
