Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.86
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
432939,Polruan Shipyard,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.11
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.7
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.79
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.49
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
432939,Polruan Shipyard,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.82
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.97
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,51.3
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.13
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.15
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
432939,Polruan Shipyard,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.22
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,17.08
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
432939,Polruan Shipyard,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.49
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.6
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
432939,Polruan Shipyard,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,20.39
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,64.1
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.32
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.2
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.1
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
