Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.08
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
432939,Polruan Shipyard,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.42
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,18.43
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,58.4
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.06
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.41
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.63
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.69
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.04
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
432939,Polruan Shipyard,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.77
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,54.4
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.14
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.98
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.46
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,16.05
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.8
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.03
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
432939,Polruan Shipyard,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.72
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,15.09
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.98
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.99
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
