Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.2
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.86
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
432939,Polruan Shipyard,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.81
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.35
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.04
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.67
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.09
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
432939,Polruan Shipyard,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.09
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.77
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
432939,Polruan Shipyard,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.46
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.6
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.36
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.39
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.49
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
