Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.87
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.02
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
432939,Polruan Shipyard,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.79
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.66
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.51
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,18.13
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.98
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.89
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.75
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
432939,Polruan Shipyard,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.05
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.98
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.87
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.67
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
432939,Polruan Shipyard,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.05
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.85
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
432939,Polruan Shipyard,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
432939,Polruan Shipyard,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
432939,Polruan Shipyard,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
