Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.98
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.01
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.61
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
432939,Polruan Shipyard,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.89
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.27
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.28
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.99
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
432939,Polruan Shipyard,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.55
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.1
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.27
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
432939,Polruan Shipyard,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.99
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.01
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
432939,Polruan Shipyard,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.69
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.98
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.6
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.44
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
432939,Polruan Shipyard,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.28
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.14
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.06
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
432939,Polruan Shipyard,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.36
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.26
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.35
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.56
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.85
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
432939,Polruan Shipyard,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
