Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.34
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.08
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
432939,Polruan Shipyard,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.5
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
432939,Polruan Shipyard,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.65
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.6
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.76
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,27.2
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.85
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.89
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
432939,Polruan Shipyard,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.6
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.8
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.91
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,27.0
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.69
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
432939,Polruan Shipyard,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.39
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.5
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.17
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,26.9
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.36
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.17
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.86
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
432939,Polruan Shipyard,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.48
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.29
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.6
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.15
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.52
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
432939,Polruan Shipyard,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.34
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.46
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.46
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.5
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,63.35
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.55
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
432939,Polruan Shipyard,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.15
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.88
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.26
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
432939,Polruan Shipyard,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,17.66
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,54.3
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
