Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.54
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
432939,Polruan Shipyard,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.98
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,19.95
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,62.5
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.36
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.1
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.38
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.73
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.95
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,20.07
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,65.4
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.29
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
432939,Polruan Shipyard,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,15.53
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,26.9
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
432939,Polruan Shipyard,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.9
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.3
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,26.9
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
432939,Polruan Shipyard,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.98
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,26.9
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
432939,Polruan Shipyard,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,27.0
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
432939,Polruan Shipyard,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.83
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.13
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
432939,Polruan Shipyard,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
