Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.39
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.51
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,27.2
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,13.08
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
432939,Polruan Shipyard,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.74
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,13.21
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.27
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,13.61
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.9
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
432939,Polruan Shipyard,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.56
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
432939,Polruan Shipyard,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,13.67
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
432939,Polruan Shipyard,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.05
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
