Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
432939,Polruan Shipyard,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
432939,Polruan Shipyard,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
432939,Polruan Shipyard,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.52
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
432939,Polruan Shipyard,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
432939,Polruan Shipyard,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.06
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
432939,Polruan Shipyard,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
432939,Polruan Shipyard,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,14.44
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
