Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
432939,Polruan Shipyard,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,13.39
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
432939,Polruan Shipyard,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.16
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
432939,Polruan Shipyard,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,13.8
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
432939,Polruan Shipyard,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,16.24
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
432939,Polruan Shipyard,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.99
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,12.46
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
432939,Polruan Shipyard,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.83
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
432939,Polruan Shipyard,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.58
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,14.27
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
