Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.32
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
432939,Polruan Shipyard,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,15.63
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
432939,Polruan Shipyard,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,18.73
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,60.0
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,18.07
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,61.3
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,17.83
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,16.5
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.68
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
432939,Polruan Shipyard,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,18.85
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,67.6
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.37
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,23.84
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,81.5
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
432939,Polruan Shipyard,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,21.14
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,74.1
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
