Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,18.76
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,66.2
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
432939,Polruan Shipyard,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,21.72
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,63.2
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
432939,Polruan Shipyard,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,17.47
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
432939,Polruan Shipyard,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
432939,Polruan Shipyard,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
432939,Polruan Shipyard,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
432939,Polruan Shipyard,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.2
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
