Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
432939,Polruan Shipyard,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
432939,Polruan Shipyard,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
432939,Polruan Shipyard,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.58
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.2
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
432939,Polruan Shipyard,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.77
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
432939,Polruan Shipyard,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
