Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.74
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.05
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
432939,Polruan Shipyard,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.96
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.59
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
432939,Polruan Shipyard,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
432939,Polruan Shipyard,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.59
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
432939,Polruan Shipyard,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
