Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.45
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.3
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.85
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.92
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.67
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.82
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.75
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.03
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
432939,Polruan Shipyard,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.29
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.42
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.73
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.74
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.43
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.28
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.06
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
