Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.77
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.58
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.58
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.2
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
432939,Polruan Shipyard,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.32
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.18
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
432939,Polruan Shipyard,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.63
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
432939,Polruan Shipyard,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.56
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
432939,Polruan Shipyard,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.69
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.8
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.53
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
432939,Polruan Shipyard,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.58
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.22
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
432939,Polruan Shipyard,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.24
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,94.6
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,128.3
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.21
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
432939,Polruan Shipyard,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.53
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
