Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
432939,Polruan Shipyard,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.58
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.95
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.83
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
432939,Polruan Shipyard,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.6
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.66
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.41
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
432939,Polruan Shipyard,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.34
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
432939,Polruan Shipyard,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.6
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.82
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,92.7
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,126.1
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.54
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
432939,Polruan Shipyard,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.35
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.75
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
432939,Polruan Shipyard,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.34
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.35
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.05
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.5
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.62
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
432939,Polruan Shipyard,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.95
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,31.9
