Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.8
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
432939,Polruan Shipyard,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.85
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.12
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
432939,Polruan Shipyard,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.37
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.2
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
432939,Polruan Shipyard,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.34
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.85
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
432939,Polruan Shipyard,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.13
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.73
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.32
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.42
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
432939,Polruan Shipyard,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
432939,Polruan Shipyard,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
