Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.96
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
432939,Polruan Shipyard,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.13
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.85
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
432939,Polruan Shipyard,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.02
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.21
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
432939,Polruan Shipyard,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.92
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
432939,Polruan Shipyard,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.64
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
432939,Polruan Shipyard,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
432939,Polruan Shipyard,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.55
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
432939,Polruan Shipyard,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
432939,Polruan Shipyard,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.7
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.72
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
