Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.89
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.45
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.77
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.92
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.49
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.11
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.15
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.85
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
432939,Polruan Shipyard,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.24
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.66
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.41
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.99
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.48
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.48
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.95
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.22
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
432939,Polruan Shipyard,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.91
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.71
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.85
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.26
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
432939,Polruan Shipyard,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.29
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
