Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.06
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.47
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
432939,Polruan Shipyard,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.75
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.12
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
432939,Polruan Shipyard,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.71
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
432939,Polruan Shipyard,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.87
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.25
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
432939,Polruan Shipyard,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.68
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
432939,Polruan Shipyard,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.08
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.26
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
432939,Polruan Shipyard,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
432939,Polruan Shipyard,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.09
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.96
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
