Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
432939,Polruan Shipyard,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.83
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
432939,Polruan Shipyard,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.11
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.26
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.01
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.12
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
432939,Polruan Shipyard,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.4
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.31
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.66
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.58
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
432939,Polruan Shipyard,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.66
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.39
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.95
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
432939,Polruan Shipyard,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.8
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.57
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
432939,Polruan Shipyard,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.12
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.32
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
432939,Polruan Shipyard,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.33
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.2
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.86
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
