Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.51
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
432939,Polruan Shipyard,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.9
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.61
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.24
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.6
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
432939,Polruan Shipyard,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.9
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.41
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.37
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.6
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.72
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
432939,Polruan Shipyard,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.67
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.35
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.93
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.1
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
432939,Polruan Shipyard,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.44
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.01
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.84
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.62
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
432939,Polruan Shipyard,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.7
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.71
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,132.4
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.39
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
432939,Polruan Shipyard,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.08
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,87.9
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.1
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.68
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.59
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
432939,Polruan Shipyard,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.84
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.11
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
