Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.48
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.13
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
432939,Polruan Shipyard,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.75
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.61
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
432939,Polruan Shipyard,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
432939,Polruan Shipyard,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.69
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.73
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.35
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.1
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
432939,Polruan Shipyard,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.31
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.54
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.44
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.58
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.46
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.5
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.88
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
432939,Polruan Shipyard,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.2
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.16
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.21
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
432939,Polruan Shipyard,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.66
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.21
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
432939,Polruan Shipyard,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.24
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.76
