Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.15
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
432939,Polruan Shipyard,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.46
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.52
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.25
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
432939,Polruan Shipyard,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.79
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.41
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.04
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
432939,Polruan Shipyard,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.55
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.91
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.36
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.44
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.22
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.95
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
432939,Polruan Shipyard,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.65
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
432939,Polruan Shipyard,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
