Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.65
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
432939,Polruan Shipyard,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.21
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
432939,Polruan Shipyard,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.97
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
432939,Polruan Shipyard,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.85
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
432939,Polruan Shipyard,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.86
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
432939,Polruan Shipyard,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.25
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
432939,Polruan Shipyard,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.8
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.77
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
