Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
432939,Polruan Shipyard,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.11
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.05
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
432939,Polruan Shipyard,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.1
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
432939,Polruan Shipyard,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.75
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
432939,Polruan Shipyard,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.42
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.73
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
