Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
432939,Polruan Shipyard,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
432939,Polruan Shipyard,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.84
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
432939,Polruan Shipyard,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.48
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
432939,Polruan Shipyard,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.62
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
432939,Polruan Shipyard,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.09
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
432939,Polruan Shipyard,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.68
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.95
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
432939,Polruan Shipyard,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
432939,Polruan Shipyard,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
