Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
432939,Polruan Shipyard,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.23
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
432939,Polruan Shipyard,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
432939,Polruan Shipyard,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.33
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.61
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
432939,Polruan Shipyard,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.3
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
432939,Polruan Shipyard,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
432939,Polruan Shipyard,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.51
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.04
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
432939,Polruan Shipyard,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.53
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
