Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
432939,Polruan Shipyard,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,15.31
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.59
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.67
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.61
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,16.18
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,55.4
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
432939,Polruan Shipyard,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,20.15
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
432939,Polruan Shipyard,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,18.38
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
432939,Polruan Shipyard,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
432939,Polruan Shipyard,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.55
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
