Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.49
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
432939,Polruan Shipyard,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
432939,Polruan Shipyard,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
432939,Polruan Shipyard,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
432939,Polruan Shipyard,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.46
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.41
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.45
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
