Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
432939,Polruan Shipyard,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
432939,Polruan Shipyard,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
432939,Polruan Shipyard,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
432939,Polruan Shipyard,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
432939,Polruan Shipyard,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.42
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
