Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.35
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.22
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.11
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
432939,Polruan Shipyard,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.72
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
432939,Polruan Shipyard,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.48
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.93
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
432939,Polruan Shipyard,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.17
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.67
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.97
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.02
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
432939,Polruan Shipyard,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
432939,Polruan Shipyard,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.43
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.47
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
432939,Polruan Shipyard,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
432939,Polruan Shipyard,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.99
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
