Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.7
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.0
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.95
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
432939,Polruan Shipyard,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.91
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.78
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.51
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.1
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.25
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.23
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
432939,Polruan Shipyard,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.34
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.4
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.4
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
432939,Polruan Shipyard,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.52
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.66
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
432939,Polruan Shipyard,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.98
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.48
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.1
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,132.4
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.71
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.1
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
432939,Polruan Shipyard,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.82
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.35
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
432939,Polruan Shipyard,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.55
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.27
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
432939,Polruan Shipyard,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.89
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
432939,Polruan Shipyard,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.86
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
