Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.25
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.2
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.14
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.47
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.54
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
432939,Polruan Shipyard,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.91
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.97
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.1
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.5
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
432939,Polruan Shipyard,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.27
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.37
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.9
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
432939,Polruan Shipyard,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
432939,Polruan Shipyard,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.35
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
432939,Polruan Shipyard,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.39
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.48
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
432939,Polruan Shipyard,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
