Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.17
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.03
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
432939,Polruan Shipyard,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.84
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.92
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.5
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.86
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
432939,Polruan Shipyard,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.54
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.03
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
