Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
432939,Polruan Shipyard,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
432939,Polruan Shipyard,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
432939,Polruan Shipyard,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.46
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
432939,Polruan Shipyard,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.92
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.25
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.42
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
432939,Polruan Shipyard,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.17
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
