Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
432939,Polruan Shipyard,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.46
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
432939,Polruan Shipyard,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.59
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
432939,Polruan Shipyard,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
432939,Polruan Shipyard,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
432939,Polruan Shipyard,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.77
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
