Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
432939,Polruan Shipyard,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.96
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
432939,Polruan Shipyard,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.11
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
432939,Polruan Shipyard,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.22
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.9
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.63
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.35
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
