Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
432939,Polruan Shipyard,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.91
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.53
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.0
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.73
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.67
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.99
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.23
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
432939,Polruan Shipyard,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
432939,Polruan Shipyard,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
432939,Polruan Shipyard,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
432939,Polruan Shipyard,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.24
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
