Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
432939,Polruan Shipyard,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.66
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
432939,Polruan Shipyard,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,18.08
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.89
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
432939,Polruan Shipyard,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.34
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.64
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.36
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
432939,Polruan Shipyard,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.55
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
432939,Polruan Shipyard,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.37
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.12
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.23
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
432939,Polruan Shipyard,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.97
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.26
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
432939,Polruan Shipyard,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.73
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.97
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
432939,Polruan Shipyard,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
