Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
432939,Polruan Shipyard,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.91
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.48
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.36
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
432939,Polruan Shipyard,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,33.66
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,141.7
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,73.94
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
432939,Polruan Shipyard,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.85
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.77
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.81
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.44
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.78
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.63
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
432939,Polruan Shipyard,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.77
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.85
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.62
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
432939,Polruan Shipyard,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.48
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
432939,Polruan Shipyard,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.63
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.46
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.68
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
432939,Polruan Shipyard,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.31
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
