Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.0
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.18
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.27
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.27
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.85
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.11
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.7
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.48
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.15
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.6
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.66
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
432939,Polruan Shipyard,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.55
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.9
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
432939,Polruan Shipyard,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.91
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
432939,Polruan Shipyard,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
