Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
