Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
432939,Polruan Shipyard,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
432939,Polruan Shipyard,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
432939,Polruan Shipyard,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
432939,Polruan Shipyard,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
