Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
432939,Polruan Shipyard,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
432939,Polruan Shipyard,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.64
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
432939,Polruan Shipyard,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.59
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
432939,Polruan Shipyard,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.67
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
432939,Polruan Shipyard,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
432939,Polruan Shipyard,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
432939,Polruan Shipyard,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
