Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
432939,Polruan Shipyard,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
432939,Polruan Shipyard,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.52
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
432939,Polruan Shipyard,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.86
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.25
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.92
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
432939,Polruan Shipyard,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.49
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.65
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
432939,Polruan Shipyard,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,18.04
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,17.41
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.13
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
