Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
432939,Polruan Shipyard,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,31.4
