Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
432939,Polruan Shipyard,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
