Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
432939,Polruan Shipyard,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
432939,Polruan Shipyard,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
432939,Polruan Shipyard,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
432939,Polruan Shipyard,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.7
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
432939,Polruan Shipyard,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
432939,Polruan Shipyard,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
432939,Polruan Shipyard,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.78
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
