Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
432939,Polruan Shipyard,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
432939,Polruan Shipyard,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
432939,Polruan Shipyard,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
432939,Polruan Shipyard,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.56
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
432939,Polruan Shipyard,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.69
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
