Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
432939,Polruan Shipyard,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
432939,Polruan Shipyard,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
432939,Polruan Shipyard,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
432939,Polruan Shipyard,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.61
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
432939,Polruan Shipyard,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
