Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
432939,Polruan Shipyard,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
432939,Polruan Shipyard,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
432939,Polruan Shipyard,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
