Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
432939,Polruan Shipyard,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
432939,Polruan Shipyard,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
