Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
432939,Polruan Shipyard,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.75
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
432939,Polruan Shipyard,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.51
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.19
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.84
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.86
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
432939,Polruan Shipyard,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
