Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.96
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.9
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.96
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,13.86
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.05
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
432939,Polruan Shipyard,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
432939,Polruan Shipyard,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
