Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
432939,Polruan Shipyard,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
432939,Polruan Shipyard,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.76
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.84
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.16
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.87
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
432939,Polruan Shipyard,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.7
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.4
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.68
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.42
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
