Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
432939,Polruan Shipyard,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.13
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
432939,Polruan Shipyard,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.38
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.53
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
432939,Polruan Shipyard,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.53
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.11
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.64
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.68
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
432939,Polruan Shipyard,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
432939,Polruan Shipyard,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.26
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.69
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
432939,Polruan Shipyard,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.64
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.6
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
432939,Polruan Shipyard,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
